Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.18
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.9
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
213623,Hoyles Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.09
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.0
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
213623,Hoyles Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.15
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.9
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
213623,Hoyles Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.97
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.0
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
213623,Hoyles Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.63
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.1
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
213623,Hoyles Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.83
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.1
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
213623,Hoyles Road,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.04
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.65
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.2
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
213623,Hoyles Road,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.18
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.3
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
213623,Hoyles Road,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.26
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.29
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.3
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
213623,Hoyles Road,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.13
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.69
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
213623,Hoyles Road,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
