Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.31
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.59
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
213623,Hoyles Road,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.13
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.22
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
213623,Hoyles Road,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.34
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.64
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
213623,Hoyles Road,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.22
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.57
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
213623,Hoyles Road,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.05
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.11
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
213623,Hoyles Road,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.01
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.08
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
213623,Hoyles Road,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.6
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.23
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.67
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
213623,Hoyles Road,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.02
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.46
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.68
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
213623,Hoyles Road,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.83
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.96
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
213623,Hoyles Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.08
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
213623,Hoyles Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.87
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.78
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.61
