Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
213623,Hoyles Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.35
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.38
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.7
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.91
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
213623,Hoyles Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.81
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.97
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
213623,Hoyles Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.33
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.4
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
213623,Hoyles Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.73
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.8
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
213623,Hoyles Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.87
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.06
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
213623,Hoyles Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.8
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.46
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
213623,Hoyles Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.73
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.13
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
213623,Hoyles Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.45
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.29
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.07
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
213623,Hoyles Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.11
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.09
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
213623,Hoyles Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.79
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.99
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
