Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
213623,Hoyles Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.65
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.27
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
213623,Hoyles Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.67
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.95
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.92
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.23
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
213623,Hoyles Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.42
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.71
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
213623,Hoyles Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.4
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.41
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
213623,Hoyles Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.49
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.01
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.03
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
213623,Hoyles Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.48
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.06
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
213623,Hoyles Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.97
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.66
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
213623,Hoyles Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.24
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.43
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.78
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
213623,Hoyles Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.8
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
213623,Hoyles Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.32
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.7
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
