Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
213623,Hoyles Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.92
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.7
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.29
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
213623,Hoyles Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.43
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
213623,Hoyles Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.71
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.3
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.34
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
213623,Hoyles Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.95
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.4
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.41
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.19
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.56
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
213623,Hoyles Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.02
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.01
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
213623,Hoyles Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.22
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.43
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
213623,Hoyles Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.33
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.91
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.28
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
213623,Hoyles Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.78
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.32
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
213623,Hoyles Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.23
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
213623,Hoyles Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.53
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.09
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
