Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
213623,Hoyles Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.84
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
213623,Hoyles Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.22
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.88
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
213623,Hoyles Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.95
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
213623,Hoyles Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.69
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.82
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
213623,Hoyles Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.39
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.95
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
213623,Hoyles Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.39
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.16
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.83
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
213623,Hoyles Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.64
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.16
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.22
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.25
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.59
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
213623,Hoyles Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.53
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.18
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.44
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
213623,Hoyles Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.38
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.3
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
213623,Hoyles Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.91
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.26
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.2
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
