Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
213623,Hoyles Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.84
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.51
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.1
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
213623,Hoyles Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.55
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.78
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.57
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.0
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
213623,Hoyles Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.46
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.9
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
213623,Hoyles Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.3
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.37
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.93
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,20.8
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.49
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
213623,Hoyles Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.38
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.03
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.98
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,20.6
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
213623,Hoyles Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.29
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.68
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,20.5
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
213623,Hoyles Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.97
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.49
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.52
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,20.4
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
213623,Hoyles Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.58
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.58
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.47
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.3
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
213623,Hoyles Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.38
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.25
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,20.1
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
213623,Hoyles Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.52
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.13
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
