Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
213623,Hoyles Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.49
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.49
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.61
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
213623,Hoyles Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.1
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.92
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.93
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.85
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.84
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,19.8
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
213623,Hoyles Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.51
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.29
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.03
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,19.6
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
213623,Hoyles Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.89
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.24
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.45
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.44
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,19.5
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
213623,Hoyles Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.91
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.85
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.24
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.6
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.06
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,19.3
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
213623,Hoyles Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.11
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.23
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.97
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.68
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,19.3
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
213623,Hoyles Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.26
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.32
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.08
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.03
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.1
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
213623,Hoyles Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.07
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.42
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.0
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.81
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.18
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.61
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,18.9
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
213623,Hoyles Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.04
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.62
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.61
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.08
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.01
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.01
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,18.7
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
213623,Hoyles Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
