Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.85
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.66
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.47
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.51
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.5
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
213623,Hoyles Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.22
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.7
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.34
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.3
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
213623,Hoyles Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
213623,Hoyles Road,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.8
213623,Hoyles Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.77
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,21.1
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
213623,Hoyles Road,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.19
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,21.2
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
213623,Hoyles Road,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.48
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
213623,Hoyles Road,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.69
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
213623,Hoyles Road,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
213623,Hoyles Road,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.44
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
213623,Hoyles Road,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.71
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
213623,Hoyles Road,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.99
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
213623,Hoyles Road,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
