Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.63
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,22.1
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
213623,Hoyles Road,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.6
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.35
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,22.2
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
213623,Hoyles Road,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.22
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.02
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,22.3
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
213623,Hoyles Road,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.61
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.17
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,22.4
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
213623,Hoyles Road,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.66
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,22.5
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
213623,Hoyles Road,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.0
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,22.5
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
213623,Hoyles Road,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.89
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,22.6
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
213623,Hoyles Road,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.31
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.09
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,22.6
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
213623,Hoyles Road,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.63
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,22.7
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
213623,Hoyles Road,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.14
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,22.8
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
213623,Hoyles Road,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.15
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.38
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
