Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,22.8
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.19
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
213623,Hoyles Road,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.01
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.26
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,22.8
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.75
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
213623,Hoyles Road,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.0
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.33
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.19
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,22.9
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
213623,Hoyles Road,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.72
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.28
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.21
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,22.9
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
213623,Hoyles Road,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.48
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.13
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,22.9
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
213623,Hoyles Road,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.97
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.35
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
213623,Hoyles Road,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.8
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.12
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
213623,Hoyles Road,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.28
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.97
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
213623,Hoyles Road,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.07
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.98
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.6
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
213623,Hoyles Road,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.88
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.88
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.55
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
213623,Hoyles Road,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.72
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.88
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
