Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
213623,Hoyles Road,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.97
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
213623,Hoyles Road,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.94
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.91
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
213623,Hoyles Road,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.22
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.85
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
213623,Hoyles Road,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.1
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.42
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.51
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
213623,Hoyles Road,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.69
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.4
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
213623,Hoyles Road,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.41
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.77
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
213623,Hoyles Road,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.39
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.37
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
213623,Hoyles Road,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.56
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.34
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,23.3
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.38
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
213623,Hoyles Road,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.93
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.94
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
213623,Hoyles Road,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.72
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
