Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,23.2
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
213623,Hoyles Road,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.49
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.63
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.48
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
213623,Hoyles Road,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.08
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.65
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
213623,Hoyles Road,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.94
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.98
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.04
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,23.1
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.91
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
213623,Hoyles Road,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.07
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.87
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
213623,Hoyles Road,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.89
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.63
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
213623,Hoyles Road,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.37
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.43
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,22.9
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
213623,Hoyles Road,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.58
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.89
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
213623,Hoyles Road,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.87
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
213623,Hoyles Road,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.04
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.57
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.04
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.9
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
213623,Hoyles Road,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.95
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.09
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.64
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
213623,Hoyles Road,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,23.0
