Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
213623,Hoyles Road,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.7
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.73
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
213623,Hoyles Road,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.43
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.51
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.82
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
213623,Hoyles Road,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.64
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.52
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,23.0
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
213623,Hoyles Road,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.53
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.94
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.4
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.9
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
213623,Hoyles Road,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.6
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.23
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,22.8
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
213623,Hoyles Road,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.93
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.63
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.96
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,22.8
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
213623,Hoyles Road,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.92
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.17
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,22.8
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
213623,Hoyles Road,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.64
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.34
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,22.7
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
213623,Hoyles Road,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.16
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,22.7
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
213623,Hoyles Road,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.4
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.06
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,22.6
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
213623,Hoyles Road,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
