Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.36
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
213623,Hoyles Road,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.76
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.5
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.87
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,22.5
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
213623,Hoyles Road,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.73
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.22
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.21
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.25
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,22.4
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
213623,Hoyles Road,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.61
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.22
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.94
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,22.3
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
213623,Hoyles Road,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.09
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.75
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.9
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,22.2
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
213623,Hoyles Road,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.94
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,22.1
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
213623,Hoyles Road,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.24
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,22.1
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
213623,Hoyles Road,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.92
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.04
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,22.0
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
213623,Hoyles Road,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.04
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.39
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,21.9
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
213623,Hoyles Road,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.47
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.24
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.7
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,21.8
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
213623,Hoyles Road,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
