Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.86
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.06
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,21.7
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
213623,Hoyles Road,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.85
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.32
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
213623,Hoyles Road,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.05
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.05
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,21.6
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
213623,Hoyles Road,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.32
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,21.5
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
213623,Hoyles Road,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.42
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.18
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
213623,Hoyles Road,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.72
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.44
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
213623,Hoyles Road,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.82
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.13
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,21.3
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
213623,Hoyles Road,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.04
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.37
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.1
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,21.3
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
213623,Hoyles Road,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.06
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.57
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,21.4
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
213623,Hoyles Road,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.12
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.04
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.22
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,21.3
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
213623,Hoyles Road,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.66
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.91
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
