Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,21.2
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
213623,Hoyles Road,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.38
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.11
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,21.1
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
213623,Hoyles Road,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.6
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.11
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.6
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,21.1
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
213623,Hoyles Road,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.45
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.11
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.89
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.95
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,20.9
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.69
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
213623,Hoyles Road,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.38
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.66
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,20.9
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
213623,Hoyles Road,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.93
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.5
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,20.9
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
213623,Hoyles Road,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.28
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.24
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,20.7
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
213623,Hoyles Road,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.92
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.54
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.36
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.92
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,20.6
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
213623,Hoyles Road,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.62
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.73
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.76
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,20.4
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
213623,Hoyles Road,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.02
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.41
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.18
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,20.3
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
213623,Hoyles Road,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.72
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.24
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
