Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,20.2
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
213623,Hoyles Road,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.63
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.57
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,20.1
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
213623,Hoyles Road,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.02
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.92
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,20.1
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.39
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
213623,Hoyles Road,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.6
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.06
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
213623,Hoyles Road,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.23
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.23
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.61
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.23
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
213623,Hoyles Road,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.43
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.49
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.91
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
213623,Hoyles Road,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.63
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.96
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
213623,Hoyles Road,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.77
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.11
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
213623,Hoyles Road,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.89
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,19.8
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
213623,Hoyles Road,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.02
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.31
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,19.8
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
213623,Hoyles Road,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.66
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.44
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
213623,Hoyles Road,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
