Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
213623,Hoyles Road,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.73
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.91
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
213623,Hoyles Road,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.69
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
213623,Hoyles Road,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.99
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.51
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
213623,Hoyles Road,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.66
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
213623,Hoyles Road,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.81
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,19.9
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
213623,Hoyles Road,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.32
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
213623,Hoyles Road,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.72
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
213623,Hoyles Road,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.44
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,20.0
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
213623,Hoyles Road,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.79
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.52
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,20.1
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
213623,Hoyles Road,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.18
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.43
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,20.1
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
