Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
213623,Hoyles Road,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.52
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,20.1
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
213623,Hoyles Road,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.4
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.11
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,20.2
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
213623,Hoyles Road,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.7
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,20.3
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
213623,Hoyles Road,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.44
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.41
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,20.3
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
213623,Hoyles Road,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.86
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,20.3
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
213623,Hoyles Road,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.96
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.5
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,20.4
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
213623,Hoyles Road,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.48
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,20.4
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
213623,Hoyles Road,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.44
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,20.5
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
213623,Hoyles Road,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.55
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,20.5
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
213623,Hoyles Road,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.72
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,20.5
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
213623,Hoyles Road,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
