Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.34
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,20.6
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
213623,Hoyles Road,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.87
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,20.7
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
213623,Hoyles Road,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.92
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,20.8
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
213623,Hoyles Road,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.44
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
213623,Hoyles Road,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
